Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605824,Red Rose Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605824,Red Rose Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
605824,Red Rose Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
605824,Red Rose Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
605824,Red Rose Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
605824,Red Rose Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
605824,Red Rose Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
