Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
605824,Red Rose Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.66
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,22.4
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
605824,Red Rose Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
605824,Red Rose Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
605824,Red Rose Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
605824,Red Rose Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
605824,Red Rose Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.72
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
605824,Red Rose Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,22.7
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.04
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
605824,Red Rose Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
