Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
605824,Red Rose Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.36
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
605824,Red Rose Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
605824,Red Rose Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
605824,Red Rose Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
605824,Red Rose Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.07
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.01
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
605824,Red Rose Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.29
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.5
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
605824,Red Rose Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.12
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
