Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.06
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
605824,Red Rose Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,22.8
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.86
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
605824,Red Rose Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,22.7
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.49
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.33
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
605824,Red Rose Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,22.7
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.63
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
605824,Red Rose Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.86
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
605824,Red Rose Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.16
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.48
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
605824,Red Rose Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.89
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
605824,Red Rose Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.84
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.6
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
605824,Red Rose Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
