Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.18
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
605824,Red Rose Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.92
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,67.6
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,138.8
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.09
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
605824,Red Rose Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.6
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.21
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
605824,Red Rose Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.3
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.11
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
605824,Red Rose Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.51
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,66.0
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.7
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.85
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
605824,Red Rose Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.84
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,67.1
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.69
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
605824,Red Rose Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.65
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.9
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.92
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.98
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
605824,Red Rose Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
