Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
605824,Red Rose Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.89
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
605824,Red Rose Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.65
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.47
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
605824,Red Rose Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.33
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
605824,Red Rose Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
605824,Red Rose Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.99
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
605824,Red Rose Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.48
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.35
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
605824,Red Rose Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
605824,Red Rose Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.64
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
