Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.84
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
605824,Red Rose Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
605824,Red Rose Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
605824,Red Rose Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
605824,Red Rose Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.91
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
605824,Red Rose Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
605824,Red Rose Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
605824,Red Rose Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.55
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,59.8
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.3
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
