Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
605824,Red Rose Pembroke Dock,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
605824,Red Rose Pembroke Dock,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
605824,Red Rose Pembroke Dock,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,21.4
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
605824,Red Rose Pembroke Dock,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
605824,Red Rose Pembroke Dock,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
605824,Red Rose Pembroke Dock,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.85
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
605824,Red Rose Pembroke Dock,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.33
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.2
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.59
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
605824,Red Rose Pembroke Dock,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
