Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
605824,Red Rose Pembroke Dock,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
605824,Red Rose Pembroke Dock,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
605824,Red Rose Pembroke Dock,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
605824,Red Rose Pembroke Dock,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,20.9
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
605824,Red Rose Pembroke Dock,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,20.7
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
605824,Red Rose Pembroke Dock,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.67
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
605824,Red Rose Pembroke Dock,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.18
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
605824,Red Rose Pembroke Dock,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.43
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
