Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
605824,Red Rose Pembroke Dock,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,20.0
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
605824,Red Rose Pembroke Dock,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
605824,Red Rose Pembroke Dock,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605824,Red Rose Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
605824,Red Rose Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
605824,Red Rose Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,21.4
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
605824,Red Rose Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
