Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605824,Red Rose Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
605824,Red Rose Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
605824,Red Rose Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
605824,Red Rose Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
605824,Red Rose Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
605824,Red Rose Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
605824,Red Rose Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
605824,Red Rose Pembroke Dock,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
