Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
605824,Red Rose Pembroke Dock,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.36
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
605824,Red Rose Pembroke Dock,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.34
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
605824,Red Rose Pembroke Dock,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
605824,Red Rose Pembroke Dock,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.52
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
605824,Red Rose Pembroke Dock,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.78
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
605824,Red Rose Pembroke Dock,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.57
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
605824,Red Rose Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.6
