Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
605824,Red Rose Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.36
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
605824,Red Rose Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.93
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
605824,Red Rose Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.48
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
605824,Red Rose Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.33
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
605824,Red Rose Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605824,Red Rose Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.45
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
605824,Red Rose Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.32
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.25
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
605824,Red Rose Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
