Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.57
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.02
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
605824,Red Rose Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.04
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.63
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
605824,Red Rose Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.38
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.46
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.13
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
605824,Red Rose Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.43
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.01
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
605824,Red Rose Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.56
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.63
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.23
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.03
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
605824,Red Rose Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.75
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.21
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
605824,Red Rose Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.48
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.49
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.54
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
605824,Red Rose Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.7
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.65
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.27
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.25
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
605824,Red Rose Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
