Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.26
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
605824,Red Rose Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.15
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.42
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
605824,Red Rose Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.52
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.91
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.32
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.98
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
605824,Red Rose Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.16
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.05
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.67
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.55
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.64
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
605824,Red Rose Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.02
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.8
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.92
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.8
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.17
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.65
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
605824,Red Rose Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.77
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.58
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.32
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.77
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.55
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
605824,Red Rose Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.58
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.81
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.85
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.87
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
605824,Red Rose Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
