Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.56
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.29
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
605824,Red Rose Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.82
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
605824,Red Rose Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.92
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.48
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.46
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.98
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
605824,Red Rose Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.41
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.59
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
605824,Red Rose Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.58
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.46
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.92
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.88
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
605824,Red Rose Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.88
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.46
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.39
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
605824,Red Rose Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.97
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,97.6
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.08
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.93
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
605824,Red Rose Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.43
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,80.2
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.67
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.52
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
605824,Red Rose Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
