Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.73
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.63
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
605824,Red Rose Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
605824,Red Rose Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.5
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
605824,Red Rose Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
605824,Red Rose Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.85
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
605824,Red Rose Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
605824,Red Rose Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
605824,Red Rose Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.79
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
