Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
605824,Red Rose Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.47
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
605824,Red Rose Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
605824,Red Rose Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
605824,Red Rose Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
605824,Red Rose Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
605824,Red Rose Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
605824,Red Rose Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
605824,Red Rose Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
