Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
605824,Red Rose Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
605824,Red Rose Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
605824,Red Rose Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.17
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
605824,Red Rose Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
605824,Red Rose Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.76
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.01
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
605824,Red Rose Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
605824,Red Rose Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.8
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
605824,Red Rose Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
