Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,22.4
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.43
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
605824,Red Rose Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.35
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
605824,Red Rose Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
605824,Red Rose Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
605824,Red Rose Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
605824,Red Rose Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.18
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
605824,Red Rose Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
605824,Red Rose Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
