Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605824,Red Rose Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
605824,Red Rose Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
605824,Red Rose Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.63
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
605824,Red Rose Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
605824,Red Rose Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
605824,Red Rose Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
605824,Red Rose Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,20.9
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
605824,Red Rose Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
