Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,20.8
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
605824,Red Rose Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,20.7
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
605824,Red Rose Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.71
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
605824,Red Rose Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,20.5
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
605824,Red Rose Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
605824,Red Rose Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
605824,Red Rose Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.44
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
605824,Red Rose Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.27
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
605824,Red Rose Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
