Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
605824,Red Rose Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
605824,Red Rose Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
605824,Red Rose Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.61
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
605824,Red Rose Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
605824,Red Rose Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
605824,Red Rose Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
605824,Red Rose Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
605824,Red Rose Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
