Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
605824,Red Rose Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605824,Red Rose Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605824,Red Rose Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
605824,Red Rose Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
605824,Red Rose Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605824,Red Rose Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,20.5
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605824,Red Rose Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,20.5
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
