Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605824,Red Rose Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,20.5
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
605824,Red Rose Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605824,Red Rose Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
605824,Red Rose Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,20.7
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605824,Red Rose Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,20.8
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
605824,Red Rose Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,20.8
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
605824,Red Rose Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,20.9
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
605824,Red Rose Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
