Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
605824,Red Rose Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
605824,Red Rose Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605824,Red Rose Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
605824,Red Rose Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
605824,Red Rose Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605824,Red Rose Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,21.4
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605824,Red Rose Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,21.4
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605824,Red Rose Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
