Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,21.4
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605824,Red Rose Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
605824,Red Rose Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605824,Red Rose Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605824,Red Rose Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
605824,Red Rose Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605824,Red Rose Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
605824,Red Rose Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
