Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
605824,Red Rose Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605824,Red Rose Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
605824,Red Rose Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
605824,Red Rose Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
605824,Red Rose Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
605824,Red Rose Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
605824,Red Rose Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605824,Red Rose Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
