Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
605824,Red Rose Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
605824,Red Rose Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
605824,Red Rose Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
605824,Red Rose Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
605824,Red Rose Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
605824,Red Rose Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605824,Red Rose Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.95
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
