Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
605824,Red Rose Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
605824,Red Rose Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,22.4
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.05
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
605824,Red Rose Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
605824,Red Rose Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
605824,Red Rose Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.66
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
605824,Red Rose Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
605824,Red Rose Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.81
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
605824,Red Rose Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
