Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.33
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
605824,Red Rose Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.63
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
605824,Red Rose Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.99
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
605824,Red Rose Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
605824,Red Rose Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,22.6
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.82
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.29
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
605824,Red Rose Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.29
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
605824,Red Rose Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
605824,Red Rose Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.42
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.02
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
605824,Red Rose Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
