Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.19
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.87
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
605824,Red Rose Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.43
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,22.5
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.62
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
605824,Red Rose Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,22.4
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.82
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
605824,Red Rose Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.82
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
605824,Red Rose Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.28
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,22.3
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.4
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
605824,Red Rose Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.92
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.91
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.58
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605824,Red Rose Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.56
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.09
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
605824,Red Rose Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
