Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,22.2
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.29
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.16
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.93
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
605824,Red Rose Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.76
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.84
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.4
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.08
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
605824,Red Rose Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.2
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.12
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.7
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.64
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.59
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
605824,Red Rose Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.19
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.09
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
605824,Red Rose Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.43
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,78.3
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.29
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.12
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
605824,Red Rose Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.39
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.83
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.51
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
605824,Red Rose Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.5
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.2
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.88
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
605824,Red Rose Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.59
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.1
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.18
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.02
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.38
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
605824,Red Rose Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.28
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
