Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.78
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.74
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
605824,Red Rose Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.08
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.33
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.94
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
605824,Red Rose Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.2
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.54
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.85
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
605824,Red Rose Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.61
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.65
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.7
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.81
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
605824,Red Rose Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.43
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.93
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
605824,Red Rose Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.54
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.83
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.1
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
605824,Red Rose Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
605824,Red Rose Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
