Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
605824,Red Rose Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.42
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
605824,Red Rose Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
605824,Red Rose Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,22.0
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
605824,Red Rose Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
605824,Red Rose Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
605824,Red Rose Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,21.9
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
605824,Red Rose Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
605824,Red Rose Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
