Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
605824,Red Rose Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
605824,Red Rose Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
605824,Red Rose Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
605824,Red Rose Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605824,Red Rose Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605824,Red Rose Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,21.8
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605824,Red Rose Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.15
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
605824,Red Rose Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.7
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
