Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,21.7
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
605824,Red Rose Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
605824,Red Rose Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.96
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,21.6
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
605824,Red Rose Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.56
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
605824,Red Rose Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605824,Red Rose Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,21.5
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
605824,Red Rose Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,21.4
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.21
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
605824,Red Rose Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
