Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
605824,Red Rose Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,21.3
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
605824,Red Rose Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,21.2
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
605824,Red Rose Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.91
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
605824,Red Rose Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
605824,Red Rose Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
605824,Red Rose Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.09
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.87
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
605824,Red Rose Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
605824,Red Rose Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605824,Red Rose Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
