Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
605824,Red Rose Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
605824,Red Rose Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.53
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
605824,Red Rose Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
605824,Red Rose Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,20.0
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
605824,Red Rose Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,20.0
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.67
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
605824,Red Rose Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.63
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
605824,Red Rose Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
