Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
605824,Red Rose Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
605824,Red Rose Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
605824,Red Rose Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.53
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
605824,Red Rose Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
605824,Red Rose Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
605824,Red Rose Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
605824,Red Rose Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
605824,Red Rose Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
