Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.04
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
605824,Red Rose Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
605824,Red Rose Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
605824,Red Rose Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
605824,Red Rose Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
605824,Red Rose Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
605824,Red Rose Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,19.8
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
605824,Red Rose Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
