Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
605824,Red Rose Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.73
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
605824,Red Rose Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605824,Red Rose Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,19.9
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605824,Red Rose Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,20.0
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605824,Red Rose Pembroke Dock,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,20.0
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605824,Red Rose Pembroke Dock,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,20.0
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
605824,Red Rose Pembroke Dock,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
605824,Red Rose Pembroke Dock,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
