Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605824,Red Rose Pembroke Dock,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605824,Red Rose Pembroke Dock,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,20.1
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605824,Red Rose Pembroke Dock,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605824,Red Rose Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605824,Red Rose Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,20.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605824,Red Rose Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605824,Red Rose Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605824,Red Rose Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
