Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
605824,Red Rose Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,20.3
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
605824,Red Rose Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605824,Red Rose Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605824,Red Rose Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,20.4
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605824,Red Rose Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,20.5
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605824,Red Rose Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,20.5
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
605824,Red Rose Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
