Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605824,Red Rose Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
605824,Red Rose Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,20.6
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
605824,Red Rose Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,20.7
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605824,Red Rose Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,20.8
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
605824,Red Rose Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,20.8
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
605824,Red Rose Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,20.9
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605824,Red Rose Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
605824,Red Rose Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,21.0
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
605824,Red Rose Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,21.1
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605824,Red Rose Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
